Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.58386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95303
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97406
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98016
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,102.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,103.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,77.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,248.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,248.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,292.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,294.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,222.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,223.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,30.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-50.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.61697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84652
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97656
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94568
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,192.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,192.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,234.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,235.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,219.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,220.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.59145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88403
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,50.0
