Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99524
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97119
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,82.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,170.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,171.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,207.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,207.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,168.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,169.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-61.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.46505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96887
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95966
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,72.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,111.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,111.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,95.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,97.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,289.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,295.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,199.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,200.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-156.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-84.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.08904
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.15151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,82.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97195
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,96.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,96.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,165.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,165.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,292.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,299.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,205.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,206.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,98.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-72.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.29076
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
