Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98813
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97925
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,151.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,152.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,152.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,201.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,201.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,388.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,389.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,211.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,34.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-63.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.02168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.42953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96732
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98474
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,214.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,214.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,362.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,366.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,278.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,279.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,25.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07973
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.64797
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
