Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,79.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,152.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,152.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,152.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,210.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,210.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,359.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,362.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,198.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,59.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-49.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97064
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.61315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99933
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95908
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,81.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,82.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,164.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,164.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,345.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,346.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,199.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08309
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98334
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99969
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,97.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,98.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,90.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96814
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,205.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,206.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,312.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,313.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,196.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,197.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11058
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.3677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97171
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98676
