Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,198.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,199.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,212.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,212.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,161.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,162.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11775
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98453
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,77.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,193.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,194.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,257.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,258.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,177.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,181.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69058
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91254
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98688
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97656
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
