Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,160.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,276.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,277.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,254.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,255.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08989
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97058
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98184
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96381
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97119
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,166.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,166.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,199.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,200.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,185.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,185.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11241
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97333
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95016
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87027
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98904
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,89.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,175.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,176.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,200.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,200.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,231.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,236.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96313
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
