Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98254
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97095
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,225.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,226.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,213.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,213.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,193.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,196.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14235
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.63906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94815
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,119.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97504
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,150.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,156.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,275.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,276.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,255.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-90.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72018
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97488
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94784
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
