Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,178.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,178.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,210.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,210.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,225.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,233.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-46.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97403
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.64251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98306
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95901
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,117.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,117.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,187.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,187.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,248.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,144.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,145.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,31.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.05907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94763
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91058
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97446
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97815
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97177
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,101.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,101.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90936
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,119.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,120.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,237.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,273.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,143.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,145.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.00761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.0
