Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,83.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91119
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,158.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,169.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,234.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,235.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-169.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.02083
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94079
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91177
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97717
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97021
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96786
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91644
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,181.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,182.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,175.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,175.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,159.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,159.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-77.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-56.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.83496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.50628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94195
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93838
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,126.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,127.0
