Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,177.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,178.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,163.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07732
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97476
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95608
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97879
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,109.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,160.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,165.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,183.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,184.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.2098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78933
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96927
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90945
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,160.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,160.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,174.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-103.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88504
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97177
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
