Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,83.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,147.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,154.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,155.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,155.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.00621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71844
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92126
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91235
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94549
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97403
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,84.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88363
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,87.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,137.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,137.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,158.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,159.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97333
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97861
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99094
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,121.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,124.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,153.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.19
