Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81381
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,123.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,124.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,103.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95557
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96844
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,109.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,114.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-167.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76403
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91833
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98129
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
