Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,141.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,143.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,126.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,126.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,140.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.02165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95908
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94235
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91229
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97397
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96945
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88629
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88833
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94705
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9498
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,107.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.00587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73056
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
