Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87723
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,133.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,134.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,103.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03688
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90307
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7116
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,116.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,116.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,174.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.03761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97479
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98242
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98016
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79455
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
