Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94177
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,115.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,116.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-54.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94125
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94229
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93948
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,131.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,132.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.79123
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90814
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91153
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97089
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84262
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,118.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,105.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,135.25
