Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08882
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89123
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85156
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88617
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,162.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,96.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,98.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94119
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95245
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8446
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,163.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,163.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,109.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-99.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.03343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94479
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91302
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76016
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90381
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.88
