Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-33.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,162.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,163.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97134
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88403
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,164.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,110.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11778
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81125
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93085
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91513
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88299
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,162.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,162.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,111.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,112.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-160.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04701
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
