Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8403
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92645
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.897
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95184
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94833
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97308
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,137.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,138.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,113.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-61.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-50.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.58315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94388
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85281
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9238
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,127.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9397
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89129
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93478
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
