Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97479
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,144.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,145.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,106.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,107.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,26.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88226
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94833
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94504
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97629
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,146.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,150.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,123.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-166.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.03456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97366
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94879
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98007
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,157.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,157.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,132.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,154.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0443
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90918
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
