Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94629
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95077
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,161.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,163.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,120.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17641
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91046
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96204
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96713
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,152.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,152.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,131.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,132.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.00954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9328
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97223
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
