Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97015
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86111
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,146.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,124.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,126.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.0114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97763
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95264
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8742
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,106.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,106.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,148.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,148.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,122.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,123.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.148
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97644
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90494
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91174
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88077
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,149.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,150.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,126.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.00981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96997
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92908
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
