Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95969
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90814
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97324
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,149.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,122.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94159
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90918
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94134
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97144
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97195
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,165.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,119.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-83.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14412
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8688
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91519
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97833
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97293
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
