Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,141.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,143.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,141.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,143.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84897
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96262
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91202
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,192.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,192.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,140.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,140.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93951
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93875
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96713
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97314
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82544
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,117.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,170.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,173.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,133.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,135.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-103.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95453
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88009
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
