Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,128.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,114.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-54.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69015
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82989
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97571
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93021
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86645
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,145.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,151.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,102.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97513
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95294
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83966
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98813
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82333
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90198
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,119.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,139.5
