Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,139.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,105.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96796
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94778
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94849
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,128.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,128.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,143.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14327
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95908
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96973
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91366
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,112.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,112.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,152.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,158.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,118.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,118.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68969
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8844
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.918
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
