Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,97.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,98.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,110.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,190.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,190.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,146.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,148.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97308
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,85.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91904
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,112.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,112.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,183.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,184.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,189.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,190.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-119.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.00368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93313
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99622
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,102.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,102.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95129
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,115.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,200.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,207.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,169.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,169.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95926
