Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87552
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97882
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,92.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,130.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,199.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,205.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,175.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,178.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8901
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,114.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,115.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94107
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,113.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,235.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,235.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,181.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,182.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-138.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96258
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96616
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
