Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,96.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,96.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97848
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97488
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,134.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,215.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,215.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,223.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,224.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93439
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95486
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,155.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,155.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,186.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,198.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,200.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-62.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15602
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.5379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92111
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97226
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98065
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92453
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,132.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,132.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,187.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,214.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,219.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12575
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.0
