Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98007
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97009
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88406
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,95.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,140.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,140.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,218.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,218.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,220.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,221.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.0345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90195
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,103.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,103.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97351
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,147.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,256.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,257.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,199.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,200.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.27434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98148
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94833
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95077
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99301
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,85.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
