Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,143.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,143.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,218.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,219.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,269.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,270.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-64.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98849
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97797
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,142.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,142.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,218.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,218.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,274.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,274.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23775
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,110.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,112.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,222.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,223.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,202.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,203.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,306.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,311.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.2744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97568
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,45.0
