Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98288
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,108.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,109.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,109.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,115.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,115.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,194.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,195.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,202.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,203.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,370.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,371.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28997
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97592
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97839
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97089
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94125
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,167.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,167.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,201.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,201.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,274.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,274.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97629
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95203
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89786
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,91.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,92.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.88
