Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,144.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,144.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,249.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,254.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,258.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,262.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98181
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98575
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,97.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,97.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,101.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97879
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93494
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,171.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,177.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,253.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,255.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,256.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,266.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.29201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97327
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,131.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,132.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,132.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95111
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,197.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,197.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,196.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,197.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,316.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,320.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17989
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95645
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
