Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94363
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96713
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,97.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,97.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98077
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,167.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,168.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,287.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,289.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,251.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,254.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98181
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,200.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,201.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,227.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,227.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,268.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,269.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,142.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.00594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97235
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97644
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97498
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95474
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,94.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,93.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
