Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,171.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,270.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,273.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,274.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,279.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.3452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98138
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96875
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97391
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94919
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,138.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,138.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,138.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97363
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96973
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,237.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,237.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,306.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,307.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,272.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,280.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.32311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98035
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95297
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95288
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96558
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99652
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,118.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,118.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,211.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,211.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,265.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,265.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,361.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,363.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.32476
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,79.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,79.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
