Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,144.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,144.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,144.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,147.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,148.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,147.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,188.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,188.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,321.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,322.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,380.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,391.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99106
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,103.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,134.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,135.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,135.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95474
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,178.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,179.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,287.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,287.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,363.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,364.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.27028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,91.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99008
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98141
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,112.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,113.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94665
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,192.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,199.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,250.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,251.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,390.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,391.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
