Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.38692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96405
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97259
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98294
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,80.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,117.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,118.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,102.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,103.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94641
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,193.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,193.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,303.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,305.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,352.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,353.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.27889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97815
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98297
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98575
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98688
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99701
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,130.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,131.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,130.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,183.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,185.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,281.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,286.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,356.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,357.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23195
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.38
