Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,117.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,125.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,126.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94455
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97861
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,186.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,336.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,336.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,320.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,321.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97018
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,80.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,136.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,136.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,137.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,139.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,138.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97498
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,84.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,211.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,212.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,397.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,398.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,412.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,412.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.37264
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99008
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,102.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,93.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,93.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,93.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,106.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,106.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,148.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,148.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,148.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,272.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,273.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,323.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,323.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,445.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,445.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,14.75
