Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99307
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,101.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,115.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,127.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,129.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,129.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,194.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,199.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,355.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,366.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,396.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,397.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.33376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90887
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99307
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98056
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,89.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97571
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,148.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,148.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,148.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,203.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,204.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,315.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,316.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,352.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,353.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.34539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,55.38
