Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,119.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,126.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94363
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,230.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,231.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,292.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,297.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,328.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,336.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.40447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98691
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97821
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,85.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,100.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,159.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,154.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99405
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,250.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,250.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,323.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,330.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,371.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,390.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.34328
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,82.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97031
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98474
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99103
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,113.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,114.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,155.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,156.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,155.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,238.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,369.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,371.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,378.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,379.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99008
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99054
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
