Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,152.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,156.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,154.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98148
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99652
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,148.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,149.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,149.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,134.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,135.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,135.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,114.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,469.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,475.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,351.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,353.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26705
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97519
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,166.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,167.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,167.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,152.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,152.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,152.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,234.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,235.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,472.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,474.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,314.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,315.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.27321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99054
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98221
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,164.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,165.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,164.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,112.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,114.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,110.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,111.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98505
