Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93793
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,227.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,231.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,402.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,402.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,283.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,284.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99008
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97229
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,135.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,136.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,136.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,109.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,112.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97253
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,252.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,254.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,376.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,389.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,277.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,278.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.37816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,125.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,125.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,125.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99811
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,113.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,113.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,153.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,153.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,153.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98294
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,442.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,442.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,370.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,371.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.39883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
