Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99536
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,113.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99405
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99774
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,89.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,126.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,126.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95813
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,222.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,222.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,333.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,334.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,297.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,297.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94778
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,83.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,83.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,118.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,118.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,186.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,186.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,333.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,334.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,227.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,227.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.36944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,83.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,135.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,136.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,136.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
