Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,254.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,259.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,267.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,270.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,306.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,307.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.32982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,99.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,99.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99652
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,119.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,120.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97372
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,162.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,332.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,332.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,279.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,279.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,54.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97153
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97775
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92645
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,109.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,109.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,139.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,140.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,140.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,185.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,185.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,329.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,329.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,286.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,287.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.34166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97125
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,68.5
