Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,103.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,104.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98737
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,122.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,135.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96844
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,193.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,193.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,295.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,296.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,377.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,390.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97742
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97272
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97302
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98129
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99332
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99811
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,141.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,145.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,142.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97665
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,198.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,199.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,300.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,300.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,288.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,292.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.59127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97778
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,92.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,94.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97989
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,107.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,107.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,206.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,206.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,315.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,318.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
