Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,292.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,292.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-55.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.30257
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.56017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99701
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97681
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94742
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,184.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,184.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,184.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,168.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,172.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,303.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,304.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,353.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,354.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,30.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-55.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.56143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95285
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97302
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,85.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,118.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98141
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,179.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,182.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,288.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,288.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,275.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,276.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-69.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.28991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97061
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,80.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
