Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,92.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,94.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,130.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,130.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,130.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,217.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,217.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,253.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,260.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,283.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,292.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-56.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26656
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.53109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,83.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99811
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,131.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,132.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97778
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,177.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,267.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,268.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,297.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,298.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,36.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-61.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.46316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9938
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,93.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,125.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,126.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88333
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,202.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,207.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,328.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,328.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,342.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,343.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,40.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17552
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
