Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98828
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,123.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,124.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,148.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,149.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,264.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,266.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,303.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,305.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,35.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28933
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,92.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,132.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,132.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,132.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,179.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,179.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,246.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,248.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,333.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,333.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.29348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99301
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98193
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98264
