Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,107.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,108.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,306.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,307.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,57.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96237
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99258
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98126
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99332
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,77.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,122.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,122.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,159.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,159.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,234.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,238.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,302.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,302.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,101.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98035
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97388
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99106
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,133.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,133.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,133.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,213.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,213.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,224.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,225.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,387.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,391.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,43.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-85.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17479
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.09633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
