Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97775
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,113.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,114.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,194.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,200.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,196.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,200.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,330.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,332.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-85.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.34148
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.05303
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,113.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,113.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,203.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,204.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,196.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,199.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,319.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,319.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,26.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-84.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.2134
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.10826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97293
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,137.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,137.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,137.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
