Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99008
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,176.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,176.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,222.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,223.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,269.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,270.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-94.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.22408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97223
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.08196
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9476
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,147.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,148.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,148.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,204.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,204.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,226.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,226.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,341.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,346.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-93.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23113
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.01286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,96.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,96.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97562
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,133.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,133.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,133.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97388
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,175.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,175.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,238.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,359.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,359.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-50.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.22768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.59826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,147.0
