Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,147.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,147.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98941
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97781
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,185.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,186.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,247.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,247.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,351.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,353.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-53.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.56915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99478
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98813
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,137.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,138.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,137.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,188.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,189.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,189.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,190.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,301.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,301.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-59.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9476
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.49364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,111.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,111.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99313
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,171.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,171.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,171.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.7839
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,34.12
