Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,211.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,212.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,235.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,236.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,374.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,375.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-113.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-102.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18087
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.36236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.18291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98019
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,93.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,183.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,184.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,184.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,212.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,216.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,196.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,202.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,357.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,358.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-119.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.44991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94336
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98087
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99887
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,142.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,143.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,142.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97128
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,202.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,203.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,199.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,200.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,272.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,273.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-93.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94339
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.09514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98254
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
