Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,154.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,155.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,155.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,154.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,214.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,215.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,284.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,285.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-169.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-130.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.06184
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.60525
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9602
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,145.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,145.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,145.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94083
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,117.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,118.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,161.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,162.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,292.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,293.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-105.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94272
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.24135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96875
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,87.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
