Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,165.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,168.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,210.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,215.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-151.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-105.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93887
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.25554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94186
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97031
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99536
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,135.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,136.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,172.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,172.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,225.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,226.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.39657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97568
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,160.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,161.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,166.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,169.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,192.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,199.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-54.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13536
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.57995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96619
