Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97848
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,90.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,111.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,112.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97031
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,176.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,176.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,291.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,294.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,219.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,221.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,122.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.6802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88058
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97046
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,185.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,185.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,265.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,266.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,190.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,191.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-57.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.55929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,71.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82519
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,128.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,128.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,111.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,178.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,179.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,359.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,360.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,209.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,210.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.93
