Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97766
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96323
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98264
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98288
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8941
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,165.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,165.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,210.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,217.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,170.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,171.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,38.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97046
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,80.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98007
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,166.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,167.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,196.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,185.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,186.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-52.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.56851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70575
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
