Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99701
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,108.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,108.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,82.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,225.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,225.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,218.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,219.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,233.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,234.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88095
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98111
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88388
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,145.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,146.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,148.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,177.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,181.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.62698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94192
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97592
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97238
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97363
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,236.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,237.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,164.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,165.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,169.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,170.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07494
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.37887
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
