Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,200.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,200.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,184.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,184.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,198.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,199.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-117.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-57.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.40911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98123
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94702
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,178.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,179.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,148.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,148.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,176.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,177.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,78.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,78.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,94.12
