Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,113.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99667
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93951
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,191.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,191.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,224.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,224.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,268.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,268.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76687
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-29.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97775
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,152.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,153.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,254.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,260.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,182.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,183.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91644
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98221
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,113.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88882
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,145.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,147.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,216.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,229.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,260.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,262.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,46.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89688
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97702
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
