Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91821
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93732
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,169.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,176.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,214.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,214.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,134.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.00377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91614
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8562
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96963
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,137.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,137.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,145.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,145.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,125.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-105.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.00047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.72497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66412
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86264
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94687
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94241
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.74826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
