Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,117.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,132.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,133.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,118.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,118.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,126.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97717
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97861
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89245
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98901
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,82.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85443
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,119.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,120.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,165.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,172.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,123.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,123.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-59.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.0074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86688
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87814
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97159
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,105.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,147.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,148.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,124.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.82275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98428
