Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76623
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94797
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96927
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,124.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,114.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-168.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90195
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,89.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,206.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,206.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,120.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-116.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-39.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.00023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.66876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98056
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95288
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79083
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89667
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
