Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,95.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,172.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,172.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,119.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,125.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97144
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98129
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93021
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98904
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.77337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,120.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,126.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,174.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,175.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97815
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98083
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85617
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97897
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98184
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83258
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,106.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,132.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,134.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,117.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,117.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,85.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.05354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97302
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94571
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-34.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.78347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.12
