Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,137.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,138.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-56.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86789
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-33.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88409
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.78824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94253
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9245
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.7991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,116.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,122.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,139.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,41.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88272
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97784
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.77542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,128.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
